Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.75
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.0
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.89
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.77
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,28.07
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.33
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.0
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.18
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,34.01
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.64
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,142.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.82
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.52
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.91
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.85
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,32.17
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.32
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.53
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.42
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110262,Severn Beach Pocket,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.89
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.62
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.83
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.23
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.49
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.48
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.05
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.94
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.33
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.23
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
