Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.59
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.62
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.0
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.44
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.51
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.13
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.55
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.83
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.23
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.12
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.52
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.35
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.66
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.69
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.35
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.49
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.04
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.04
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.12
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.27
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.47
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.67
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.1
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.22
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.69
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.59
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.82
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.45
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.01
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.51
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.53
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.12
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.97
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.24
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.93
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
