Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.98
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.1
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.55
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.01
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.46
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.98
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.9
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.9
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,27.89
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,31.35
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.43
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.45
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.1
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.0
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,31.62
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.35
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.24
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.14
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.22
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,20.94
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,27.09
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.1
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.68
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.68
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.91
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.24
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.77
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.48
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,23.4
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.63
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.22
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.82
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
