Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.19
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.69
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.0
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.97
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.06
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.93
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.78
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.78
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.46
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.8
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.09
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.58
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.55
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.14
