Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.15
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.41
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.06
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.17
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.08
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.53
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.65
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.84
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.16
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.4
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.69
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.31
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.22
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.89
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.39
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.14
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.72
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.4
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
