Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.44
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.36
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.51
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.45
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.37
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.1
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.12
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.37
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.37
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.93
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,21.02
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.7
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.96
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.65
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,20.12
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.07
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.54
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.04
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.09
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.15
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.83
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.98
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.69
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.16
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.74
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.27
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
