Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.31
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.38
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.36
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.82
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.21
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.95
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.66
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.11
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.64
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.28
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.46
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.6
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.72
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.82
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.23
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.85
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.93
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.58
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,24.67
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.88
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.02
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.45
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.01
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,23.75
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,22.16
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.65
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.28
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.63
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
