Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.39
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.86
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.77
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,25.03
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.57
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.75
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.59
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.92
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.45
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.85
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,25.09
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.32
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.33
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.9
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.98
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.76
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.42
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.82
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.07
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.3
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.25
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.98
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,20.12
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.52
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.43
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.22
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.31
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.76
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.46
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
