Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.44
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.87
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.8
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.34
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.72
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.64
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.36
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.51
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.96
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.44
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.17
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.66
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.83
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.29
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.03
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.67
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.65
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.13
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.13
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.25
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.0
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.64
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,22.22
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.54
