Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.53
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.24
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.78
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.41
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.23
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.42
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.13
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.57
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.03
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.15
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.35
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.6
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.43
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,30.81
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.25
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.72
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.05
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.44
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,23.72
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.87
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.47
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.77
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,130.9
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.88
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,186.7
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.95
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.69
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.17
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.09
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.54
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.95
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.39
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.3
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
