Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.97
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.97
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.5
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.04
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,26.55
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.16
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,138.2
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.98
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,27.63
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.66
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,142.8
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.62
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.49
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.81
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.52
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.98
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
