Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.99
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.06
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.8
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.06
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.47
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.66
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.44
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.03
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.26
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.34
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.96
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.56
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.56
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.33
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
