Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.66
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.39
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.78
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.46
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.28
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.09
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.3
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.64
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.39
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.49
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.77
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.92
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.42
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.53
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.0
