Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.61
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.9
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.41
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.85
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.97
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.08
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.93
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.34
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.67
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.3
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
