Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.24
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.17
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.95
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.21
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.2
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.68
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.13
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.17
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
