Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.31
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.82
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.86
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.06
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.35
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.98
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.07
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.3
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.74
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.67
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.27
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
