Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.19
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.07
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.86
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.66
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.0
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.09
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,16.3
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
