Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.91
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.01
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.82
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.91
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.66
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.86
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.3
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.39
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
