Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.02
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.5
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.78
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.61
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.04
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.48
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.4
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.37
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.95
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.35
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.03
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.85
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.95
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.51
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
