Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.23
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.75
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.2
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.14
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.69
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.03
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.05
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.34
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.75
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.6
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.39
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.1
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.15
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.89
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.18
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.6
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.53
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.16
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.84
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.36
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.73
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.22
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
