Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.17
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.33
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.89
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.72
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.66
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.01
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.4
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.02
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.18
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.78
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.66
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.03
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.02
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.59
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.93
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.4
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.35
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.99
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.84
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,25.33
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.24
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
