Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.22
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.23
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.82
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.85
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.13
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.87
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.98
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.08
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.12
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.05
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.44
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.31
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.36
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.72
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.48
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.64
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.3
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
