Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.53
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.86
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.51
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.95
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.27
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.12
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.95
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.79
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.71
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.5
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.7
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.89
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.97
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.1
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.3
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.81
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.58
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.75
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.72
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.91
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.94
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.88
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,29.02
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.75
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.5
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.42
