Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.81
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.63
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.22
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,31.0
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.12
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.48
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.38
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.32
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.75
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,25.38
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.49
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.11
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.2
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.57
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.48
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.72
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.83
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.91
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.83
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.98
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.91
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.43
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.61
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.02
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.76
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.51
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
