Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.7
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.21
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.32
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.3
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.21
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.08
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.03
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.35
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.46
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.78
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.55
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.65
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.27
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
