Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.44
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.19
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.17
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.96
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.33
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.32
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.95
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.89
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.01
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.85
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.54
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,9.13
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.94
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.06
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.35
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.7
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.8
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.36
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.62
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
