Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.81
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.33
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.65
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.14
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.37
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.75
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.97
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.14
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.33
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.78
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.72
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.05
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.09
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.72
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.4
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.43
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.15
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.85
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.56
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.9
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.35
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,11.36
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.15
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.95
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.1
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
