Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.21
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.06
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.76
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.14
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.83
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-32.49
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.69
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.47
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.6
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.52
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.32
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.74
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.1
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.32
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.76
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.37
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.6
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.05
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.79
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.7
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.57
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.16
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.18
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.62
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.77
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.84
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.71
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
