Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.13
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.56
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.86
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.44
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.0
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.86
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.63
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.29
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.02
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.6
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.51
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.53
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.53
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.21
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.16
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.89
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.29
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.42
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.18
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.79
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.85
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.91
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.13
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.7
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
