Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.54
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.33
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.32
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.24
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.06
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.65
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.87
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.56
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.46
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.48
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.33
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
