Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.4
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.95
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.32
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.07
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.37
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.87
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.66
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.71
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.69
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.87
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.24
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.22
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.96
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.96
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.49
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
