Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.07
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.07
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.16
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.78
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.63
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,20.93
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.03
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.09
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.41
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.06
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.85
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.33
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.31
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.6
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.04
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.79
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.39
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.5
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.7
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.0
