Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.29
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.46
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.25
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.09
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.87
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.58
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.0
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.01
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.9
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.39
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.38
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.76
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,19.13
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.54
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.3
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
