Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.43
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.34
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.94
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.34
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.0
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.23
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.21
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.75
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.69
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.55
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.48
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.48
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.09
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.55
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.94
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
