Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.14
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.37
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.08
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,20.24
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.29
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.82
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.71
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.03
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.98
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.5
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
