Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.17
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.15
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.97
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.01
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.08
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.52
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.48
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.68
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.21
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
