Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.43
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.73
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.78
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.6
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.34
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.76
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.53
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.36
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
