Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.42
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.24
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.93
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.29
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.98
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.13
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.65
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.93
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
