Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.5
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.84
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.2
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.8
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.17
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.58
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
