Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.6
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.23
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.87
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.56
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.62
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.43
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.03
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.2
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.83
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.38
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,33.8
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.6
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,33.9
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.33
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.52
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.26
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.2
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
