Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.4
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.63
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.45
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.14
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.7
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.94
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.5
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.13
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.02
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.67
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.67
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.07
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.17
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.31
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.73
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.2
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.48
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.18
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.2
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
