Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.3
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.22
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.4
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.59
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.65
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.26
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.77
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.5
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.39
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.81
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.17
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.7
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.28
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.79
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.8
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.81
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.08
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.9
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
