Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.0
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.34
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.0
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.13
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.48
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.1
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.3
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,33.27
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.05
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.05
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.1
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110262,Severn Beach Pocket,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.98
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,28.36
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.42
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.53
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.01
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.75
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.16
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.41
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.96
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.95
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.1
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.34
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.33
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.64
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.72
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.32
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.35
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.09
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.39
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.11
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.62
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.87
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.34
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
