Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.73
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.58
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.32
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,37.16
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,158.0
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.4
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.76
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.6
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.31
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.19
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.13
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.53
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.61
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.24
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.77
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.55
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.35
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.21
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.38
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.47
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.4
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.18
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.19
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.47
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.67
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.56
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.65
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.38
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
