Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.21
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.23
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.82
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.03
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.92
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,21.01
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.5
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,27.11
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.39
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.06
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.85
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.4
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.07
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.82
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.44
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.16
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.72
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.53
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.73
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.99
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.27
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.89
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.1
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.22
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.64
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.84
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.43
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.36
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.98
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
