Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.95
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.13
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.4
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.66
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.25
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.34
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,30.19
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,128.3
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.44
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.32
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.47
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.9
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.1
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.76
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.98
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.5
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.9
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.07
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.55
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.74
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.8
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,20.52
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.07
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.7
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.67
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
