Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.42
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.88
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.6
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.81
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.48
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.99
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.12
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.5
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.78
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.45
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.55
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.2
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.4
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.61
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.14
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.0
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.33
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.65
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.45
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.6
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
