Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.79
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.06
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.94
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.01
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.95
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.0
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.74
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.9
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-30.93
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.16
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.44
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.0
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.7
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.1
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.64
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
