Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.83
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.64
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.68
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.18
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.24
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.43
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.48
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.23
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.01
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.26
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.59
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.05
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.12
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
