Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.13
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.61
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.63
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.3
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.89
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.3
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.51
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.57
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.69
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.87
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.15
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.25
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.76
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.79
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.14
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.69
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.97
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.04
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
