Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.71
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.87
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.61
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.95
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.58
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.3
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.56
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.84
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.19
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.18
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.89
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.61
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.58
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.67
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.59
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.04
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.33
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.41
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.48
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.75
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.33
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.74
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.08
