Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.65
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.82
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.14
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.1
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.54
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.24
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.66
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.07
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.4
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.18
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.22
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.06
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.14
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.56
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.23
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.91
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
