Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.57
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.97
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.12
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.37
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.65
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.52
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.8
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.74
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.56
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.47
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.74
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.22
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.44
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.78
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.34
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.68
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.67
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.54
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.36
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.47
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.35
