Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.26
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.76
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.38
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.54
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.12
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.1
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.16
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.2
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.03
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.29
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.83
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.34
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.03
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.24
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.68
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
