Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.98
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.78
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.87
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.43
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.92
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.43
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.21
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.71
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.23
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.42
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.86
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.48
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
