Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.44
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.8
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.83
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.68
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.81
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.32
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.83
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.76
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.64
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.61
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.91
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.48
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.07
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
