Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.45
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.94
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.25
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.35
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.2
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.84
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.54
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.61
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
