Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,17.95
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.11
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.07
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.56
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.62
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.88
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.92
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.91
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
