Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.37
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.2
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.53
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.9
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.18
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.45
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.27
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.75
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.23
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.48
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,17.38
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
