Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.99
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.7
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.7
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.3
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.68
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.01
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.39
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.8
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.89
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
