Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.76
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.59
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.43
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.23
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.78
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.55
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.09
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.51
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.59
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.87
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.74
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
