Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.86
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.2
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.48
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.4
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.38
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.43
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,25.8
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.79
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.23
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.07
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.41
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.12
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.66
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.43
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.13
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.68
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,34.4
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.39
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.91
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,34.4
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.5
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.37
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.18
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
