Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.23
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.7
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.91
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.59
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,34.6
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.94
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.57
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.11
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,34.6
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.47
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.6
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,34.7
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.49
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.73
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.19
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.67
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.19
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.33
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.48
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
