Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.95
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,29.1
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.67
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.46
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.37
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.92
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.39
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.56
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.51
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.84
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.91
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.59
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.05
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.75
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
110262,Severn Beach Pocket,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.39
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.79
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.56
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.34
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.9
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.64
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.0
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.75
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.49
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.54
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.3
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.79
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.0
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.1
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.39
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
